Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
