Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522281,Belle Vue Way Swansea,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
522281,Belle Vue Way Swansea,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
522281,Belle Vue Way Swansea,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
522281,Belle Vue Way Swansea,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
