Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
522281,Belle Vue Way Swansea,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522281,Belle Vue Way Swansea,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522281,Belle Vue Way Swansea,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522281,Belle Vue Way Swansea,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
522281,Belle Vue Way Swansea,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
522281,Belle Vue Way Swansea,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
522281,Belle Vue Way Swansea,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522281,Belle Vue Way Swansea,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
522281,Belle Vue Way Swansea,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
