Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
522281,Belle Vue Way Swansea,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
522281,Belle Vue Way Swansea,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522281,Belle Vue Way Swansea,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522281,Belle Vue Way Swansea,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
522281,Belle Vue Way Swansea,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
522281,Belle Vue Way Swansea,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
522281,Belle Vue Way Swansea,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
522281,Belle Vue Way Swansea,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
522281,Belle Vue Way Swansea,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522281,Belle Vue Way Swansea,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
