Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
522281,Belle Vue Way Swansea,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
522281,Belle Vue Way Swansea,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
522281,Belle Vue Way Swansea,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
522281,Belle Vue Way Swansea,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
522281,Belle Vue Way Swansea,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
522281,Belle Vue Way Swansea,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
522281,Belle Vue Way Swansea,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522281,Belle Vue Way Swansea,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
522281,Belle Vue Way Swansea,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522281,Belle Vue Way Swansea,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
