Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522281,Belle Vue Way Swansea,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522281,Belle Vue Way Swansea,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
522281,Belle Vue Way Swansea,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522281,Belle Vue Way Swansea,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
522281,Belle Vue Way Swansea,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
522281,Belle Vue Way Swansea,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
522281,Belle Vue Way Swansea,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
522281,Belle Vue Way Swansea,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
522281,Belle Vue Way Swansea,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
