Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
522281,Belle Vue Way Swansea,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522281,Belle Vue Way Swansea,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
522281,Belle Vue Way Swansea,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522281,Belle Vue Way Swansea,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
522281,Belle Vue Way Swansea,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
522281,Belle Vue Way Swansea,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
522281,Belle Vue Way Swansea,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
522281,Belle Vue Way Swansea,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
522281,Belle Vue Way Swansea,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
