Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
522281,Belle Vue Way Swansea,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
522281,Belle Vue Way Swansea,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
522281,Belle Vue Way Swansea,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
522281,Belle Vue Way Swansea,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
