Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522281,Belle Vue Way Swansea,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522281,Belle Vue Way Swansea,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
