Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
