Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522281,Belle Vue Way Swansea,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
522281,Belle Vue Way Swansea,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
522281,Belle Vue Way Swansea,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
522281,Belle Vue Way Swansea,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
522281,Belle Vue Way Swansea,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
522281,Belle Vue Way Swansea,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
522281,Belle Vue Way Swansea,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
