Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
