Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
