Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
522281,Belle Vue Way Swansea,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
