Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
