Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
522281,Belle Vue Way Swansea,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
