Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
