Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
