Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
