Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
