Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
