Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
