Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
522281,Belle Vue Way Swansea,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
522281,Belle Vue Way Swansea,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
522281,Belle Vue Way Swansea,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
522281,Belle Vue Way Swansea,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
522281,Belle Vue Way Swansea,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
522281,Belle Vue Way Swansea,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
522281,Belle Vue Way Swansea,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
522281,Belle Vue Way Swansea,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
522281,Belle Vue Way Swansea,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
