Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
522281,Belle Vue Way Swansea,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
522281,Belle Vue Way Swansea,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
