Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
