Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
