Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
