Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
