Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522281,Belle Vue Way Swansea,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
522281,Belle Vue Way Swansea,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
