Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
522281,Belle Vue Way Swansea,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
