Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
522281,Belle Vue Way Swansea,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522281,Belle Vue Way Swansea,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
522281,Belle Vue Way Swansea,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
522281,Belle Vue Way Swansea,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
