Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522281,Belle Vue Way Swansea,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522281,Belle Vue Way Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522281,Belle Vue Way Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
