Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
