Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
522281,Belle Vue Way Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
