Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522281,Belle Vue Way Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
522281,Belle Vue Way Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
522281,Belle Vue Way Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
522281,Belle Vue Way Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
522281,Belle Vue Way Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
522281,Belle Vue Way Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
522281,Belle Vue Way Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
522281,Belle Vue Way Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
522281,Belle Vue Way Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
522281,Belle Vue Way Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
