Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
522281,Belle Vue Way Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
522281,Belle Vue Way Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
522281,Belle Vue Way Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
522281,Belle Vue Way Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
522281,Belle Vue Way Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
522281,Belle Vue Way Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522281,Belle Vue Way Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
