Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
