Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
