Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
522281,Belle Vue Way Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522281,Belle Vue Way Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
