Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522281,Belle Vue Way Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
