Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
