Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
522281,Belle Vue Way Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
522281,Belle Vue Way Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
522281,Belle Vue Way Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522281,Belle Vue Way Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
522281,Belle Vue Way Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
522281,Belle Vue Way Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
