Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
522281,Belle Vue Way Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522281,Belle Vue Way Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
