Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.83
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.83
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
