Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
522281,Belle Vue Way Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
522281,Belle Vue Way Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
