Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522281,Belle Vue Way Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
