Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
