Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.9
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.0
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
