Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522281,Belle Vue Way Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
522281,Belle Vue Way Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522281,Belle Vue Way Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
522281,Belle Vue Way Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
522281,Belle Vue Way Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522281,Belle Vue Way Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
522281,Belle Vue Way Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
522281,Belle Vue Way Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
522281,Belle Vue Way Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
