Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
