Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
522281,Belle Vue Way Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
522281,Belle Vue Way Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
522281,Belle Vue Way Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
522281,Belle Vue Way Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
522281,Belle Vue Way Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522281,Belle Vue Way Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522281,Belle Vue Way Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522281,Belle Vue Way Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
