Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
