Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
522281,Belle Vue Way Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
522281,Belle Vue Way Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
522281,Belle Vue Way Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522281,Belle Vue Way Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
522281,Belle Vue Way Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
