Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
522281,Belle Vue Way Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522281,Belle Vue Way Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
522281,Belle Vue Way Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
522281,Belle Vue Way Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
522281,Belle Vue Way Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522281,Belle Vue Way Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
522281,Belle Vue Way Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
