Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.31
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
522281,Belle Vue Way Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
522281,Belle Vue Way Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
522281,Belle Vue Way Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
