Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
