Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522281,Belle Vue Way Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
