Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
