Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
