Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
522281,Belle Vue Way Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
