Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522281,Belle Vue Way Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
522281,Belle Vue Way Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
522281,Belle Vue Way Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
522281,Belle Vue Way Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
522281,Belle Vue Way Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
