Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
