Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
