Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522281,Belle Vue Way Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
